Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.28
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.15
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.41
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,N Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,126.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.91
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.14
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.18
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.19
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.29
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.48
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.89
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.15
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,20.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.18
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.13
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.89
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.41
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.39
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.22
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
