Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.98
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.76
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-25.98
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.42
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,20.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.93
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.88
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.75
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.26
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.94
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.66
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.67
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-27.81
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.55
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,20.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.08
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.32
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,N Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.69
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.33
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.94
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.32
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.26
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.27
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.89
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.95
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-26.83
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,21.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.98
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.42
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.64
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.86
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,N Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.42
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.81
