Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,21.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.85
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.78
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.58
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.35
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.19
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.12
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.15
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.78
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.56
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.95
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.47
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.77
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-25.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.86
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.94
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,N Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.37
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.75
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,21.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.38
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,N Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.33
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.61
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.52
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.08
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.22
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.98
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.94
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.29
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.49
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.82
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.89
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
