Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.82
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.34
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.41
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-37.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.45
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,134.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.94
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,21.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.89
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,N Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.96
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.73
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.25
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-39.14
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,163.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,156.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.89
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,N Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.72
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.61
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.57
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-42.56
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.97
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,177.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.21
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,104.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.0
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-47.63
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.85
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,197.4
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,149.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,21.1
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.51
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,56.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,146.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,211.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,20.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.62
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.59
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.79
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.79
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.22
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-53.26
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.79
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,221.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.19
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.71
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,92.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.86
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-40.92
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.62
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,140.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,169.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,152.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.86
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
