Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,20.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.93
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,N Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.96
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-38.28
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,45.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,159.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,186.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.77
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.75
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.86
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.61
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,28.27
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,26.31
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,109.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.28
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-40.26
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,42.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,174.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.11
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,153.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.51
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.94
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.53
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.37
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-40.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.14
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,167.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,154.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.38
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,19.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.83
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.85
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.72
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.23
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,92.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.13
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-38.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.98
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,161.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,162.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.95
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.41
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,24.27
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,101.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.91
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-38.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,159.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,154.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,18.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.76
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,N Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.86
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.33
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,100.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.42
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-36.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.93
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.87
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,77.32
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
