Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,25.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-38.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.77
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,158.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,141.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.59
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,26.63
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.65
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,109.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-43.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.55
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,178.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.35
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.13
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.95
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.71
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.07
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-50.15
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.23
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,208.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,138.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,17.0
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.35
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.28
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.53
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,2.61
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.46
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,73.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-37.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.35
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.79
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.23
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.28
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.14
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-39.72
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,166.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,120.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.83
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.11
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,3.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.85
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-38.63
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.41
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,161.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.81
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.52
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,N Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.95
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.27
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
