Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,62.21
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.27
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,N Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.17
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.51
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.31
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.18
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.59
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.48
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,N Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.34
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.45
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,130.1
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.44
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.77
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.44
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,115.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.92
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.85
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.87
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.46
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.79
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.86
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.68
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.48
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.52
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.97
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.88
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.19
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.29
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.99
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-27.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.99
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.3
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.49
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
