Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.4
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.21
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.25
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.37
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.09
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.95
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.75
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.47
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.19
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.25
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.15
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.99
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.39
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.89
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.91
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.42
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.88
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.11
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-28.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.79
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.82
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.86
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,119.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
