Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.23
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.69
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.24
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.09
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,N Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.72
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.56
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.11
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.24
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-28.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.74
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.34
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.98
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.36
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.18
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.49
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.24
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.85
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.55
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.87
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.15
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,4.08
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.19
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-29.67
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.98
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.72
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.87
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.17
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
