Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.17
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.68
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.36
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.78
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.52
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.62
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,128.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.48
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.91
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.51
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,111.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.71
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.66
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-28.28
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.34
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.81
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,N Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.98
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.66
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.49
