Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.69
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.67
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.89
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.32
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,N Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.47
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.86
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.21
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.58
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-27.51
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.66
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.35
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.56
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.62
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.91
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.07
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.57
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.64
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.79
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.35
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.98
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.45
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.81
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.57
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,151.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
