Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.18
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,139.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.16
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.31
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,123.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.61
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.25
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.93
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,128.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.36
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.84
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.56
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.79
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,116.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.99
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-27.24
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.72
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.73
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.77
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-29.66
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.51
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.68
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.83
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.0
