Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-29.99
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.76
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,124.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.44
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-32.42
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.61
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.17
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,N Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-30.94
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.35
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.96
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.97
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.67
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.79
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-26.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.53
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.48
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.18
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-27.22
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,114.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.96
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
