Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.56
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-34.88
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.22
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,146.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.54
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-29.24
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.47
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.99
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.35
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.37
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.08
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-30.91
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,129.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.93
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.26
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.58
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.86
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,3.93
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.61
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
