Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.52
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.37
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.43
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.66
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.92
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.86
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.31
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.29
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.42
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.75
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.89
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.82
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-11.79
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.84
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.68
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,N Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-11.35
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.18
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.85
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-12.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
