Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.34
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.58
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-12.46
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.51
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.86
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.43
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.48
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.06
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.17
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.87
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.13
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,N Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.73
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.85
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.38
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.75
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.13
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
