Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.66
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.82
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.29
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.58
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.87
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.44
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.98
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.23
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.74
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.94
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-18.74
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.74
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.98
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.95
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.23
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
