Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.17
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.46
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.39
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.79
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.15
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.68
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.31
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.38
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.57
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.68
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.99
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.78
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.44
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
