Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.76
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.23
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.33
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.41
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.78
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.58
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.99
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.46
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.33
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.59
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.29
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.62
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.53
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.13
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.18
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.86
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.63
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.31
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
