Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.24
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.17
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.82
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.44
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.43
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.36
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.51
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.93
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.21
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.67
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.97
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,17.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,N Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.41
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.51
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
