Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-13.69
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.32
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-15.98
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.46
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,N Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-16.69
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.94
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-17.72
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.73
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,18.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.71
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.44
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.73
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.42
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.78
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.36
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,18.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-16.34
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.15
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
