Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.59
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.63
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,19.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.33
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.31
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.82
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.71
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.58
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.98
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.56
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.91
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.38
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.61
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.63
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,19.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.19
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.63
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.09
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,19.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.13
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.99
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.08
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.97
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.19
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.77
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.32
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.36
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.13
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.55
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-37.47
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,155.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,120.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
