Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,20.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.68
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.41
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.53
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.21
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.97
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-33.31
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,138.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,20.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.18
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.67
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.19
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-29.58
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.44
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.64
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.98
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.82
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.43
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,N Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.35
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.76
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.25
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.75
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,127.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.65
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.44
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.13
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.98
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-29.73
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.81
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,124.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.96
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.77
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.81
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.68
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,127.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.13
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.69
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.49
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
