Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.83
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-37.65
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.09
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,156.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.43
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.22
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,N Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.68
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.43
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.13
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-39.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.88
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,160.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.45
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.44
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,N Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-40.95
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.35
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,168.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.41
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,N Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.91
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-41.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.61
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,171.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.75
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.71
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.81
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.56
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-50.83
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.46
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,209.8
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,134.3
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.35
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.11
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,N Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.62
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.57
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.29
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-38.27
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,159.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.37
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.21
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.55
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.94
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-37.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.32
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,154.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.87
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
