Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,20.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.12
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,N Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.37
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,N Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.56
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-36.48
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.51
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,151.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.99
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,23.72
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,98.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-38.67
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.41
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,160.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,158.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,20.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-39.28
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,43.43
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,162.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,179.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.99
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,20.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.33
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.81
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.21
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-39.39
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,42.17
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,163.4
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,173.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,19.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.02
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.5
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,6.66
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.39
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,N Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.48
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-33.45
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,41.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,138.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,168.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.36
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,19.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.35
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.89
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.65
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.89
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-41.54
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,172.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,174.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.54
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.53
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.64
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,6.99
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,N Current (RMS),A,23.3
