Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.87
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,21.89
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,N Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-36.46
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,44.59
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,86.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,153.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,184.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.69
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.81
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.41
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.43
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.55
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.39
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.83
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,155.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,181.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.14
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.31
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.89
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.14
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.62
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.52
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-40.49
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.44
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,167.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,150.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.85
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,18.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.86
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,6.37
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.99
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.17
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-46.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,38.48
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,191.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,160.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.94
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,18.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.94
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.82
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,N Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.62
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-32.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,37.99
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,134.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,158.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.62
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.94
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.42
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,19.73
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.71
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-32.77
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.91
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,153.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.35
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,71.69
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.53
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.87
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.95
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,153.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
