Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.64
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.77
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.24
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,N Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.89
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-36.67
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.58
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,153.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.12
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.53
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.94
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.63
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.29
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-38.32
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.24
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,160.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,151.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.62
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.16
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,24.34
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.08
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,101.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.48
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-36.49
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.84
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,151.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,144.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.55
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,58.53
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.42
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.67
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.31
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-43.44
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.51
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,179.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.76
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.98
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.09
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-39.97
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.92
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,165.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.92
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,N Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,N Current (RMS),A,36.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,94.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-31.94
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.92
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.93
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.8
