Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.72
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.54
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.99
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-37.94
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,157.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.93
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,21.14
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.05
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-39.64
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.91
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,165.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,141.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.99
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.23
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.92
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.74
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-36.82
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.93
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,152.9
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,128.8
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.84
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.41
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.55
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-32.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,133.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.79
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.54
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,N Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-31.99
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,132.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.62
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.36
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-26.25
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.53
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.52
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.25
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-15.88
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.21
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
