Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.41
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,N Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.64
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.57
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.21
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.69
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-15.46
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.94
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.14
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-16.71
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.87
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-17.78
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
