Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.85
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.98
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.22
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.44
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.92
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,N Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.73
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.48
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.13
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.78
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.98
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.45
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.65
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.41
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.67
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.59
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,N Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
