Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.47
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-17.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.11
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.64
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.71
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.47
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.81
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.93
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.75
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.99
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.07
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.99
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.41
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.34
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.52
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.38
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.51
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.78
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
