Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.84
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.57
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.93
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.43
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.15
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.15
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.64
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.91
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-16.73
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.46
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.68
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.99
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.32
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-16.59
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.41
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.17
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-17.99
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.26
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.18
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.96
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.17
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
