Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.54
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.21
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.55
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.94
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.91
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,33.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.87
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.39
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.81
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.93
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.62
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.64
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.59
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,N Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-17.43
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.98
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.47
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.66
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.57
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.73
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.52
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.47
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.51
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.96
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
