Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.44
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.25
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.35
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.83
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.16
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.78
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.11
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.19
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.33
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.44
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.86
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.41
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.47
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.74
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.32
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.59
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,N Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.72
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.39
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.78
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.89
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.36
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,95.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.28
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.18
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.01
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,2.86
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,N Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.14
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
