Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.56
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.96
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.25
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.66
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.23
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.43
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.32
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.63
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.99
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.31
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.59
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.28
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.74
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.12
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.98
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.51
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.44
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
730719,MELLISH ROAD - WALSALL,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.09
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,N Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,27.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,N Current (RMS),A,58.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,112.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.28
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,90.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
