Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-24.53
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.23
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,15.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.91
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.37
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.44
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,N Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.35
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.72
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,N Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.99
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.73
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.97
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,N Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-30.62
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.89
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.46
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.03
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.81
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,3.93
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,N Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,N Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.97
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-18.42
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.07
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.54
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
