Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.13
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.79
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.42
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.94
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.17
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.99
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-14.95
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.55
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.23
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.29
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.21
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-18.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.68
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.62
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.59
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.49
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.82
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-13.21
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,5.69
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,N Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.09
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.31
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-12.73
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
