Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,N Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.83
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-14.13
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.64
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.66
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,N Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-14.37
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.79
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.35
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.85
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.95
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.72
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.63
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.57
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.74
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
