Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.61
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.76
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.65
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,N Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.93
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.94
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.23
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.74
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.83
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.65
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,N Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.24
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,N Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.32
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-19.86
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
