Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.63
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.27
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,N Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.62
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.76
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.63
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.77
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,N Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.96
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.76
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.53
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.89
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,N Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.08
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,90.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
