Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.97
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.41
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,15.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.38
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.59
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.88
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.76
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,N Current (RMS),A,11.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.22
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.45
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.77
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.44
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.95
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,N Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.23
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.78
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.74
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.64
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.15
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.9
