Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.57
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.88
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,9.27
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,N Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.27
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-13.44
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.92
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,8.33
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.76
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.18
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-15.81
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,17.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,8.42
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,N Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.91
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-15.66
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.17
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.74
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.21
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.82
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.48
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,8.09
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.32
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.26
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.16
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
