Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Active Power,kW,8.22
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L3 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.41
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.98
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.81
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,N Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L3 Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.26
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.45
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,125.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.47
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.35
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.38
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.17
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,-30.85
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.33
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,128.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.88
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.45
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.21
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,-32.79
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.34
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,N Current (RMS),A,17.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.94
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,-25.23
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,N Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.27
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.52
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.64
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.69
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
