Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,N Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.42
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,-17.56
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,16.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.14
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L3 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.42
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.56
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.12
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.61
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,33.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.76
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.63
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.48
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.57
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.96
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L3 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.29
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.67
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.77
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.32
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.81
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.59
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.35
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,-26.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.88
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,109.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,137.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.71
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.27
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.26
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,37.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,101.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,17.0
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.43
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
