Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.73
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.28
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.96
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.94
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.41
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.81
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.41
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.66
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.97
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,17.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,N Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.12
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.73
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,N Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.43
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.62
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.75
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.69
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,17.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.16
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.94
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.34
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.56
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,N Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,-29.54
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.78
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,122.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.23
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.08
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.52
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,68.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.39
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,-24.72
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,104.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,17.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.14
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.97
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.45
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,N Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.36
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.58
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.37
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.82
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.75
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L3 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.65
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.39
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.64
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,20.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
