Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.41
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.45
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.86
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,N Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,87.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.12
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.19
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,-23.96
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.18
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,129.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.86
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.72
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,N Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L3 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L2 Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.98
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,22.04
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,92.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.98
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.52
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.63
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L2 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.98
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,-25.19
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.15
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,18.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.12
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,N Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.97
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.37
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.06
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.13
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.29
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L3 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.55
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.68
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,-32.37
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.03
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.48
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.07
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.56
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L3 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.39
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.08
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,-30.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.27
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,126.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,126.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.52
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.28
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.72
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,N Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L2 Current (RMS),A,6.6
