Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.46
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.34
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.28
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.09
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.51
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.84
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,123.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.95
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.63
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.49
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.99
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L3 Current (RMS),A,13.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L2 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.96
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.19
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.12
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.66
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,-27.92
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.73
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.82
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.99
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.57
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,N Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L2 Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.84
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,88.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.45
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.55
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.11
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,133.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.46
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,18.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.64
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.73
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L3 Current (RMS),A,9.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L2 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.76
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.58
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,-28.18
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.36
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,147.4
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.66
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.26
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.95
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.93
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L2 Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.13
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.39
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.33
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,N Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.16
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,-31.43
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.85
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,145.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.06
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.67
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,17.8
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.3
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.14
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,N Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L3 Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.95
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,82.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,-35.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.98
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,146.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,149.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.35
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,17.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,73.63
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.96
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L3 Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.47
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.11
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.69
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,-35.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.75
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,122.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
