Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,17.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.84
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L2 Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.15
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.52
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,-39.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.75
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,105.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,161.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.59
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.51
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.74
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.53
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,N Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,-33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.43
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.94
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.39
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.56
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,N Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,08,L1 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.98
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,-38.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.73
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,159.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.87
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.47
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.24
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.69
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.26
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,N Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.46
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.63
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.55
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,84.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.28
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,-39.63
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.09
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,165.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.32
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,N Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L3 Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.97
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,22.73
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,94.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,-37.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.83
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,154.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.84
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,88.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,16.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.27
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L3 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.32
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,23.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.89
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,N Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,98.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,-45.48
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.25
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,67.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,188.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.59
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.22
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.42
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,N Current (RMS),A,10.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,08,L1 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.89
