Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,25.72
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,N Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,107.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,-43.82
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.46
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,182.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.32
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,15.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.29
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.68
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L3 Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,08,L1 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.96
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,28.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.96
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,N Current (RMS),A,52.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,117.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.33
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,-40.23
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,63.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,167.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.22
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.65
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Active Power,kW,5.39
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,N Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L3 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,08,L1 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.31
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.55
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,82.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.54
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,-38.96
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,162.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.33
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,08,L1 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.79
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,N Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,68.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,-39.18
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.71
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,163.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.49
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.13
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.51
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
730719,MELLISH ROAD - WALSALL,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,N Current (RMS),A,8.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,08,L1 Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.71
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.21
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,-34.88
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,146.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.92
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,N Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L3 Current (RMS),A,9.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.97
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.99
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.12
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,-32.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.84
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,134.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.16
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,N Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L3 Current (RMS),A,9.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.48
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.92
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.27
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,-33.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,139.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
