Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.67
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,19.45
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,82.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,-34.43
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.59
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,145.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.41
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.15
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.53
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,-26.83
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,46.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.27
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.82
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,N Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L3 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.59
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.24
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.08
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.25
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.29
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.43
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,N Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L2 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.61
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.05
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.44
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.96
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.09
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.49
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,N Current (RMS),A,5.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.34
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.12
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.84
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,08,L1 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.27
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,-23.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.21
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.91
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.39
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
