Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.89
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.71
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,48.72
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.53
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.95
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L3 Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,08,L1 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.97
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.59
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.46
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.73
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.38
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.46
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
730719,MELLISH ROAD - WALSALL,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L2 Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.33
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,66.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.47
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.49
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,-27.31
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Active Power,kW,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,N Current (RMS),A,8.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.97
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.15
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,104.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.44
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.43
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.95
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.67
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.13
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
