Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.22
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.35
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,N Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L2 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,08,L1 Current (RMS),A,6.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.86
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.98
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Active Power,kW,3.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,N Current (RMS),A,10.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L2 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,08,L1 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.46
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.96
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.14
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Active Power,kW,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,N Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L3 Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L2 Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,08,L1 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.19
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,-23.71
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.23
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,N Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L3 Current (RMS),A,11.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L2 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,08,L1 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,N Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.98
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.98
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.78
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,N Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.29
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.36
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.39
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.79
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,N Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L2 Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.82
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.49
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,N Current (RMS),A,28.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,-23.22
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,N Current (RMS),A,8.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L3 Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L2 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,N Current (RMS),A,23.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.3
