Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.46
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.86
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Active Power,kW,5.52
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,N Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L3 Current (RMS),A,10.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L2 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.24
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,-22.97
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.66
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,60.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.22
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.96
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Active Power,kW,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,N Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L3 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L2 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,-18.97
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.39
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,152.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.51
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.44
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.65
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.77
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,N Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L3 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.82
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.41
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.97
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,N Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L2 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,N Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.29
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,-17.41
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.28
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,229.15
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.38
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Active Power,kW,3.95
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L3 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L2 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.82
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,N Current (RMS),A,25.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,-18.56
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,41.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.68
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,47.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,228.65
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,229.96
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.27
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Active Power,kW,3.38
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,N Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L2 Current (RMS),A,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.64
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.58
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.61
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,-26.59
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,52.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.65
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.92
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,230.57
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
