Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,N Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L3 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L2 Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.72
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.16
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,N Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.36
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,-25.86
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.12
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.72
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.19
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,N Current (RMS),A,9.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L3 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.85
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.87
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,N Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.61
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.43
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.31
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,N Current (RMS),A,8.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L3 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.28
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.11
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,-16.63
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,49.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.74
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.65
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,N Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L2 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.12
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.59
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,-22.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.44
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,N Current (RMS),A,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L3 Current (RMS),A,15.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L2 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,08,L1 Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.83
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.71
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,-22.93
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.15
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.32
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.28
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.91
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.88
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,N Current (RMS),A,28.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.76
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,-19.48
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.58
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,59.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,N Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L3 Current (RMS),A,8.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.46
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,57.2
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
