Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,-18.49
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.51
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,51.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.69
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.61
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.49
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L2 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.18
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.92
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,-19.77
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L2 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.18
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.25
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.15
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.59
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,08,L1 Current (RMS),A,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.85
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.54
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,56.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.62
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,N Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L2 Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.65
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.69
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,-26.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,115.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L2 Current (RMS),A,7.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,08,L1 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.17
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,46.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.08
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,-30.32
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.51
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,65.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,127.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.35
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.48
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.76
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.55
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,N Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L2 Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.77
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.87
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.64
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.21
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.14
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.62
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,115.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.92
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.47
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
