Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
730719,MELLISH ROAD - WALSALL,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,N Current (RMS),A,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.62
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.61
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,67.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,-25.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.78
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.78
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,60.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,119.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L3 Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,08,L1 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,N Current (RMS),A,32.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,-22.84
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.63
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,96.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.74
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.26
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,N Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,72.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,-25.89
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Active Power,kW,1.57
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L2 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,08,L1 Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.45
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,-25.59
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,48.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.66
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Active Power,kW,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,N Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L2 Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,08,L1 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,N Current (RMS),A,37.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,-23.95
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.12
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Active Power,kW,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,N Current (RMS),A,7.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,08,L1 Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.16
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,N Current (RMS),A,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,-24.82
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.2
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.87
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
730719,MELLISH ROAD - WALSALL,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.88
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Active Power,kW,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L3 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L2 Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,08,L1 Current (RMS),A,2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.41
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,-28.83
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.55
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,56.5
