Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.68
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.33
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L2 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.49
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.11
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.43
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,N Current (RMS),A,32.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,64.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,76.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,-26.74
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.27
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.68
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.23
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.53
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.92
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.95
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.69
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.76
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.87
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L3 Current (RMS),A,7.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.51
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.79
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,N Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,66.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,-34.35
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.14
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,64.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,142.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L3 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L2 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.57
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,N Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,81.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.62
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,-27.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.05
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.47
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.74
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,N Current (RMS),A,5.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.15
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,N Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.97
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.67
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.21
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,N Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.58
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.78
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,-24.23
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.51
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.65
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
