Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.76
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,N Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L3 Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.45
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.99
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,N Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,91.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.99
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,-24.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.82
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L3 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.97
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,81.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,-24.65
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.54
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.46
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.11
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Active Power,kW,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L3 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.38
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,N Current (RMS),A,29.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,-24.31
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.42
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,66.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.87
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.32
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.93
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Active Power,kW,1.34
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L2 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.28
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.36
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,N Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,55.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.62
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.79
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,47.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.75
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.92
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.9
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L2 Current (RMS),A,5.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.29
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,-23.12
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,45.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Active Power,kW,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,N Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L2 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,-22.15
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.22
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,12.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Active Power,kW,3.43
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Active Power,kW,4.64
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L3 Current (RMS),A,15.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L2 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.33
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,-19.76
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.31
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.6
