Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,12.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.78
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Active Power,kW,4.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Active Power,kW,4.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,N Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L3 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L2 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,-19.73
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.27
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Active Power,kW,4.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Active Power,kW,2.16
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,N Current (RMS),A,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L3 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L2 Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.78
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.85
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,-11.37
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Active Power,kW,4.91
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.45
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,-15.25
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.25
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,13.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.14
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.29
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,N Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L3 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L2 Current (RMS),A,2.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.37
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,-15.31
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.13
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.51
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,13.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Active Power,kW,2.92
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L3 Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,-10.69
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.91
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,13.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,-11.11
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.68
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,13.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
