Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.14
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,N Current (RMS),A,3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.59
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,N Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.26
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,-13.88
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,13.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Active Power,kW,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L3 Current (RMS),A,11.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.27
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,N Current (RMS),A,8.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,-12.87
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Active Power,kW,2.94
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L3 Current (RMS),A,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L2 Current (RMS),A,2.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.92
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,-12.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.95
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,13.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Active Power,kW,5.39
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L3 Current (RMS),A,22.9
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,-13.79
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.64
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Active Power,kW,4.26
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.76
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,N Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.73
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.77
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.58
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L3 Current (RMS),A,7.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.92
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,N Current (RMS),A,11.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,13.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Active Power,kW,2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,N Current (RMS),A,9.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L3 Current (RMS),A,12.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,N Current (RMS),A,12.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.13
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.56
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
