Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,13.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Active Power,kW,0.97
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.95
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.33
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,14.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.64
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.39
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Active Power,kW,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.23
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.42
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,08,L1 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.05
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.75
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,-19.89
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.4
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,14.2
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,N Current (RMS),A,10.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.21
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.19
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,14.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Active Power,kW,2.99
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,N Current (RMS),A,11.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L2 Current (RMS),A,13.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.06
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.34
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.46
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.36
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,N Current (RMS),A,6.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L2 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.58
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,N Current (RMS),A,12.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.78
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,-21.91
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,14.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.47
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
