Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,N Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,N Current (RMS),A,12.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.56
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.06
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,14.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.35
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.37
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,N Current (RMS),A,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.24
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,N Current (RMS),A,10.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.84
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,14.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L3 Current (RMS),A,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.29
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.76
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,-20.74
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,N Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L3 Current (RMS),A,4.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.09
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,N Current (RMS),A,11.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,-21.14
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.16
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.98
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.29
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,N Current (RMS),A,4.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.79
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.94
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,-21.12
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,15.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Active Power,kW,3.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L3 Current (RMS),A,14.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.19
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.97
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.75
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,15.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.34
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.94
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L3 Current (RMS),A,6.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.29
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,N Current (RMS),A,14.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.71
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.21
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.46
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
