Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,15.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.86
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,N Current (RMS),A,5.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.22
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.63
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.33
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,N Current (RMS),A,13.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.15
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,-21.77
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,15.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.29
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,N Current (RMS),A,5.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L3 Current (RMS),A,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,N Current (RMS),A,14.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.24
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.7
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,15.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.36
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,N Current (RMS),A,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L3 Current (RMS),A,6.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.97
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.68
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.18
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,-20.28
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.37
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,15.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.06
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.81
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.13
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,N Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.34
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.53
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,-20.41
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.38
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,15.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.39
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Active Power,kW,1.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,N Current (RMS),A,8.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L3 Current (RMS),A,6.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L2 Current (RMS),A,9.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,N Current (RMS),A,9.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,-20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.88
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.69
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,15.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.86
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.11
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.89
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.95
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L3 Current (RMS),A,8.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,08,L1 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.65
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,N Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.38
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,-20.85
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,16.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.66
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.04
