Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,N Current (RMS),A,5.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L2 Current (RMS),A,4.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.21
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,N Current (RMS),A,16.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.16
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.41
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,-22.63
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,38.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,16.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Active Power,kW,2.55
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Active Power,kW,0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Active Power,kW,0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,N Current (RMS),A,10.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L3 Current (RMS),A,12.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L2 Current (RMS),A,3.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.39
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.45
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.24
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,-21.11
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.25
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.63
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,16.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.14
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Active Power,kW,1.64
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Active Power,kW,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,N Current (RMS),A,6.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L3 Current (RMS),A,7.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,08,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.72
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.61
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,N Current (RMS),A,12.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.48
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,-12.92
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.39
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,51.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,16.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.17
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Active Power,kW,1.41
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Active Power,kW,0.88
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Active Power,kW,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,N Current (RMS),A,5.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L3 Current (RMS),A,6.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,08,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.48
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,N Current (RMS),A,10.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.47
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,-12.52
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.44
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,125.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,16.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.25
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Active Power,kW,1.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Active Power,kW,0.87
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,N Current (RMS),A,4.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L3 Current (RMS),A,5.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L2 Current (RMS),A,3.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.69
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,-14.48
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.34
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,58.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,124.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,16.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.73
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Active Power,kW,1.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Active Power,kW,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Active Power,kW,0.07
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,N Current (RMS),A,3.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L3 Current (RMS),A,4.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L2 Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.86
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.89
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,-21.31
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.97
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.06
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,17.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.95
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Reactive Power,kVAR,-0.26
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Reactive Power,kVAR,0.04
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Reactive Power,kVAR,-0.03
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Active Power,kW,1.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Active Power,kW,0.82
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Active Power,kW,0.08
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,N Current (RMS),A,3.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L3 Current (RMS),A,5.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L2 Current (RMS),A,3.5
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,08,L1 Current (RMS),A,0.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.22
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,-20.51
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.82
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730719,MELLISH ROAD - WALSALL,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
